Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.57
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.12
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.87
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.3
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.6
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,136.0
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.16
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.2
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.03
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.82
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.71
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,107.5
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.3
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,214.6
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.67
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,116.74
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,116.78
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,148.41
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,257.4
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.6
881298,Southchurch Drive,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,616.7
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.17
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.68
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.62
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,139.4
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.57
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.19
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.06
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.07
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,110.0
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.2
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.3
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,215.8
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,115.57
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,115.79
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,157.18
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,276.4
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.2
881298,Southchurch Drive,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,650.7
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.31
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.49
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,33.79
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.7
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.7
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.48
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.82
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.85
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.99
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.62
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.99
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,109.1
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.1
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,149.2
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,222.2
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,130.39
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,103.99
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,156.71
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,290.0
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,539.4
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
881298,Southchurch Drive,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,645.6
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.34
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.34
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.57
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,149.8
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.2
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.55
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.56
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.34
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,110.7
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.8
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,213.0
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,220.6
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.07
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,133.07
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,134.22
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,160.55
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,254.1
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,551.0
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,554.9
881298,Southchurch Drive,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,663.2
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.78
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.51
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.06
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.4
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.9
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.51
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.06
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.01
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,94.2
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.7
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,206.0
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,234.8
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.42
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,130.8
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,130.6
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,161.0
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,257.0
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,549.0
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,547.2
881298,Southchurch Drive,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,674.3
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.01
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.34
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.82
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.4
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.4
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.61
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.91
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.52
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.91
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,97.7
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,182.9
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,173.6
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,241.5
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.64
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,141.38
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,120.24
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,156.14
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,263.2
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,591.6
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,504.7
881298,Southchurch Drive,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,652.8
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.61
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.05
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.8
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.7
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.6
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.47
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.93
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,67.74
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,118.1
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.1
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,193.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,281.5
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.55
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.44
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.7
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,142.27
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,128.14
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,183.66
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,301.3
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,593.6
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,534.6
881298,Southchurch Drive,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,765.6
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.91
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.12
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.87
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,60.5
