Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,145.8
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,97.2
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.6
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.73
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.82
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.23
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,72.44
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,143.9
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,195.0
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,302.0
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.37
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,154.8
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,118.94
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,186.31
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,324.8
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,643.7
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.3
881298,Southchurch Drive,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,773.3
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.05
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.9
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.98
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,64.5
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,138.3
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.1
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.23
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.99
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.29
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,69.68
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,143.2
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.5
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,166.2
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,286.6
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.88
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.8
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.02
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.53
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.7
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,159.0
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,125.49
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,184.13
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,305.7
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,654.0
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,516.5
881298,Southchurch Drive,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,756.7
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.03
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.4
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.94
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.7
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,154.2
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.62
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.28
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,62.88
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,105.4
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,180.7
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,187.7
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,260.5
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.3
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.6
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.85
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.97
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.4
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,164.46
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,141.46
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,178.24
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,269.3
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,678.9
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,584.8
881298,Southchurch Drive,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,737.6
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.6
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.39
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.19
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.0
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,127.0
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,159.4
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.81
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.22
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.88
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,70.38
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,119.2
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.8
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,216.0
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,292.5
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.71
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,152.98
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,142.62
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,178.68
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,259.1
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,638.3
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,593.8
881298,Southchurch Drive,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,743.9
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.1
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.48
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.85
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,130.1
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.1
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,141.0
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.96
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.6
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.07
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,58.06
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,68.01
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,113.8
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.8
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,240.9
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,282.8
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.74
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.43
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,166.1
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,167.45
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,161.37
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,177.53
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,230.7
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,696.2
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,669.5
881298,Southchurch Drive,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,738.7
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.5
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.91
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.96
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.2
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,116.4
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,125.0
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.9
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.51
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.82
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.35
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,68.4
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,115.9
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.4
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,194.3
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,284.3
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.51
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.24
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,156.7
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,152.71
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,182.72
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,253.1
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,651.4
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,633.7
881298,Southchurch Drive,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,761.3
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.58
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.51
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.86
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.3
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,130.7
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,128.3
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.06
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.56
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.37
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,67.23
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,109.9
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,160.1
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,242.9
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,278.8
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.64
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.67
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.46
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.01
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,69.0
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,152.63
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,179.32
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,182.98
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,252.5
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,631.9
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,740.3
881298,Southchurch Drive,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,758.9
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.79
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.44
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.6
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,148.6
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.1
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,127.8
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.94
