Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.65
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.8
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,66.06
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,121.4
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.1
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,219.3
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,275.0
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.27
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,152.81
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,151.9
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,174.51
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,249.8
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,635.7
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,632.2
881298,Southchurch Drive,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,727.1
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.01
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.62
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.07
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,153.5
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.6
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.4
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.14
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.61
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.57
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.94
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,66.56
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,122.6
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.4
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,212.8
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,277.4
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.13
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.82
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.05
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,166.34
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,153.99
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,173.36
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,230.1
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,692.1
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,639.7
881298,Southchurch Drive,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,722.7
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.67
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.07
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.46
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,160.3
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,125.7
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,114.6
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.56
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.35
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.69
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.52
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,67.87
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,130.9
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.6
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,182.2
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,282.8
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.89
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.89
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.4
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.85
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.08
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,177.6
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,183.12
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,147.14
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,173.28
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,261.7
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,760.1
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,611.3
881298,Southchurch Drive,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,723.1
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.8
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.82
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.48
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,148.6
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.1
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.1
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.21
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.28
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.88
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.4
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.33
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,102.7
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,159.6
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.5
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,259.7
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.85
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.84
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.01
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.2
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.9
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,167.12
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,146.36
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,165.25
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,235.2
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,696.6
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,609.1
881298,Southchurch Drive,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,690.1
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.15
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.95
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.64
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.7
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,120.8
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.49
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.03
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.17
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.08
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,70.87
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,137.8
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.8
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,220.9
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,294.5
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.38
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.3
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.88
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.73
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,145.42
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,166.4
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,178.72
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,235.0
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,604.4
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,690.1
881298,Southchurch Drive,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,744.8
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.82
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.02
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.39
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.8
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.1
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.52
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.47
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.11
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,71.06
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,136.8
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,144.9
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,191.4
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,295.1
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.25
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.66
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.54
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,149.12
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,150.59
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,176.53
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,230.6
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,618.8
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,621.8
881298,Southchurch Drive,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,733.7
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.91
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.81
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.88
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.8
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,128.3
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.23
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.73
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.08
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,66.45
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,110.5
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.5
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,207.9
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,274.5
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.79
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.63
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,155.08
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,155.64
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,182.3
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,229.7
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,641.6
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,642.6
881298,Southchurch Drive,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,754.6
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.28
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.4
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.43
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,120.9
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.5
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.99
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.47
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.12
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.07
