Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.69
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.9
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,203.2
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,266.2
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.39
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,147.15
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,151.16
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,177.32
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,229.7
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,606.7
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,621.2
881298,Southchurch Drive,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,730.0
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.51
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.37
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.82
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.4
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,104.7
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.6
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.46
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.98
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.9
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,66.83
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,130.1
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.8
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.5
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,274.1
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.83
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.57
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.67
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.91
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.9
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,144.68
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,142.8
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,186.26
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,254.4
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,595.3
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,585.0
881298,Southchurch Drive,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,763.8
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.82
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.74
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.61
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,147.6
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.4
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.88
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.53
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.4
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,76.72
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,169.5
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.9
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.8
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,316.2
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.61
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.54
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.53
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,69.0
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,170.56
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,129.16
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,187.48
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,294.2
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,704.1
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,532.7
881298,Southchurch Drive,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,772.5
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.05
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.42
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,137.1
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.02
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.08
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.79
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.4
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,68.82
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,133.0
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.4
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,168.1
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,285.3
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,163.9
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,132.59
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,171.17
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,253.3
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,680.2
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,550.7
881298,Southchurch Drive,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,710.4
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.71
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.75
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.51
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.4
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.6
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.11
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.38
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,69.2
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,150.1
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,183.1
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,284.4
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.45
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,63.1
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,141.53
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,140.25
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,172.09
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,238.8
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,582.3
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,575.9
881298,Southchurch Drive,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,707.4
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.12
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.39
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.28
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,124.8
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.4
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.74
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.16
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,73.42
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,156.1
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.9
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,178.9
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,302.7
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.83
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.3
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,138.14
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,130.11
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,182.35
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,286.1
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,570.7
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.0
881298,Southchurch Drive,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,752.2
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.55
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.42
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.35
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,118.5
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.19
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.53
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.47
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,72.32
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,153.5
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,136.5
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,181.9
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,300.6
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.43
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,136.21
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,134.44
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,171.01
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,249.0
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,565.3
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.7
881298,Southchurch Drive,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,709.8
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.17
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.09
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.31
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,46.1
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,117.8
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.05
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.2
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.25
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.26
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.93
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,115.3
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.9
