Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,229.2
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,121.54
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,126.44
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,147.53
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,215.6
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.1
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,525.3
881298,Southchurch Drive,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,616.0
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.36
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.59
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.3
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.6
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.16
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.43
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.45
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.55
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.83
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.36
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,113.5
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,227.0
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,116.69
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,127.55
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,148.01
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,221.9
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.6
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.6
881298,Southchurch Drive,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,617.7
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.88
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.47
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.76
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.7
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.66
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.07
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.63
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.45
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.71
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,132.0
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.4
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,240.9
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.1
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.48
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,130.19
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,102.98
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,156.66
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,262.3
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,542.5
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
881298,Southchurch Drive,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,651.9
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.28
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.43
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.35
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.81
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.45
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.42
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.24
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,127.0
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,221.5
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,111.41
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,94.57
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,148.57
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,261.7
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.9
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
881298,Southchurch Drive,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,617.2
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.69
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.85
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.97
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,128.6
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.23
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.21
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.05
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.54
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.66
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,101.3
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,201.9
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,70.9
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,102.76
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,100.86
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,148.2
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,254.8
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
881298,Southchurch Drive,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,610.3
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.14
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.35
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.17
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.34
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.99
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.71
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.12
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,90.1
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.5
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,202.3
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,110.04
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,108.53
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,139.2
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,207.0
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
881298,Southchurch Drive,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,571.1
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.74
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.86
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.88
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,60.3
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.7
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.94
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.13
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.95
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,114.5
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.1
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,219.3
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.51
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.4
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,108.19
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,97.4
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,147.57
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,246.8
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
881298,Southchurch Drive,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,608.2
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.38
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.45
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.58
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.8
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.97
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.51
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.03
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.71
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.87
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,139.2
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.6
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,242.0
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
