Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.95
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.03
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,107.24
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,90.53
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,139.93
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,244.6
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.8
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
881298,Southchurch Drive,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.3
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.29
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.99
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.71
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,108.8
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.89
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.71
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.59
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.53
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,101.2
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.1
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,205.6
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.58
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,122.68
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,96.43
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,128.92
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,217.8
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.0
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
881298,Southchurch Drive,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,533.3
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.77
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.53
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.14
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.46
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.2
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.49
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.34
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,99.1
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.9
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,182.9
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.7
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,99.66
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,92.62
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,119.04
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,198.8
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
881298,Southchurch Drive,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.0
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.82
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.24
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.33
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.09
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.25
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.01
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,104.9
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.8
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.01
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.98
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.23
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,105.85
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,101.69
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,129.52
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,203.2
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.4
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
881298,Southchurch Drive,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.0
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.48
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.62
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.24
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.89
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.47
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.19
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.77
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,109.6
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.2
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,204.6
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.04
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.78
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,108.04
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,95.84
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,131.8
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,215.6
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
881298,Southchurch Drive,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.3
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.53
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.8
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.29
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.26
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.44
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.16
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.23
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,141.5
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,216.3
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.71
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.73
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.12
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,102.82
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.61
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,134.01
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,246.7
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.1
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
881298,Southchurch Drive,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,556.1
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.22
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.77
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.71
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.09
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.79
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.77
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,127.1
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,202.4
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.45
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.99
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.44
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,88.74
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,84.03
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,128.98
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,239.1
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
881298,Southchurch Drive,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.1
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.95
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.77
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.72
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.3
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,122.5
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,197.1
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.65
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.6
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
