Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.82
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,81.52
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,126.91
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,237.8
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
881298,Southchurch Drive,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,527.6
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.82
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.92
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.28
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.7
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.34
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.47
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.04
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,104.1
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,196.0
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.91
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.58
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.18
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.5
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,98.81
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,131.09
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,213.8
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.3
881298,Southchurch Drive,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,545.4
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.57
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.27
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.22
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.73
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.28
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.31
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,103.1
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.9
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,208.5
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.69
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,98.27
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,105.99
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,129.15
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,195.7
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.9
881298,Southchurch Drive,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,536.1
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.79
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.76
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.8
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.47
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.15
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.56
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,106.6
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,204.1
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.24
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.73
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.97
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,100.26
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,100.47
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,135.87
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,210.9
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
881298,Southchurch Drive,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,559.7
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.47
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.37
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.39
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.6
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.45
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.75
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.58
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,178.0
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.46
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.72
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.79
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,110.96
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,93.21
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,131.34
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,215.4
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.1
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
881298,Southchurch Drive,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.1
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.24
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.38
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,61.5
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.4
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.3
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.43
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.99
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.41
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,93.9
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,185.4
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.32
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,110.25
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,91.69
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,141.7
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,247.3
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.0
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
881298,Southchurch Drive,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,589.3
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.15
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.14
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.0
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.03
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.1
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.9
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,141.0
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,185.7
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.25
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.33
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.58
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,139.3
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,97.59
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,139.81
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,251.0
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,574.8
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
881298,Southchurch Drive,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,575.6
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.06
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.68
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.5
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.7
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.04
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.09
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.49
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.47
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,93.8
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,180.0
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.12
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.59
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
