Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,112.94
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,90.38
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,129.99
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
881298,Southchurch Drive,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.6
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.93
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.45
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,81.0
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.2
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.46
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.72
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.96
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,89.0
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.3
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,175.1
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.72
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.01
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.01
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.3
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,123.81
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,93.5
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,122.28
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,208.0
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.5
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
881298,Southchurch Drive,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.7
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.99
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.83
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.11
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.97
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,107.8
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.4
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,203.8
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.09
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.95
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.81
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,62.9
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,118.14
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.76
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,138.03
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,244.4
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.4
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
881298,Southchurch Drive,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.2
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.73
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.12
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.68
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.5
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.58
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.72
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.96
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,94.0
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,186.2
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.11
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.46
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.97
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.7
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,111.93
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,94.66
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,131.15
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,206.4
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.4
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
881298,Southchurch Drive,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.3
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.85
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.89
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.6
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.32
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.83
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.44
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,96.7
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.0
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,199.1
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.95
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.43
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.92
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.0
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,117.15
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,103.14
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,130.36
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,189.3
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.0
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
881298,Southchurch Drive,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.8
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.18
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.75
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.85
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.32
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.75
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.34
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,98.4
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,203.1
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.55
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.47
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.76
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.0
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,118.65
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,102.09
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,144.66
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,223.5
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.8
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
881298,Southchurch Drive,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,592.3
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.09
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.31
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.43
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.98
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.05
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.93
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.97
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,118.0
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,212.0
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.11
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.82
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,95.84
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,94.94
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,144.6
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,254.6
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
881298,Southchurch Drive,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.1
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.56
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.37
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.7
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.46
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.38
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,117.1
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,217.6
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.51
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.28
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
