Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,59.3
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,105.88
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,90.59
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,152.4
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,276.5
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
881298,Southchurch Drive,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,633.8
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.37
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.66
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.41
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.05
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.71
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.12
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,122.2
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,213.4
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.89
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.06
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,106.58
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,89.3
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,152.3
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,283.8
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
881298,Southchurch Drive,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,632.1
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.53
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.01
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.55
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.73
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.12
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,117.3
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,205.2
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.59
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.74
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.3
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,100.82
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,84.42
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,139.68
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,256.3
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
881298,Southchurch Drive,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,581.5
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.71
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.58
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.7
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.3
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.84
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.64
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.85
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,111.1
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,196.1
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.48
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.53
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,109.68
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.55
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,136.05
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,227.6
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.6
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
881298,Southchurch Drive,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,568.4
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.69
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.98
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.39
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.05
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.75
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.39
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,136.0
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,227.5
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.9
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.99
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.18
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,103.57
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,86.35
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,140.3
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,255.3
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
881298,Southchurch Drive,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,585.9
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.48
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.0
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.71
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.1
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,58.68
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,160.3
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,242.6
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.53
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.39
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,99.97
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.66
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,144.07
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,274.5
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
881298,Southchurch Drive,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,596.8
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.91
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.94
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.9
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.06
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.49
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,63.51
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,186.8
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,262.4
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,69.7
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.58
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.65
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,162.92
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,367.0
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
881298,Southchurch Drive,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,674.3
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.5
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.37
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.4
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.17
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.1
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,59.69
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,161.5
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,245.8
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.63
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
