Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.52
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,105.18
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.26
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,153.15
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,339.2
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.4
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
881298,Southchurch Drive,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,631.3
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.49
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.75
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.12
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.6
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.25
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.45
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.33
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,116.5
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.8
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,208.3
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.95
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,113.95
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.79
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,137.41
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,248.3
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
881298,Southchurch Drive,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,567.7
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.53
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.52
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.4
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.3
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.23
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.64
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.63
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,92.5
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,189.2
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.67
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.98
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,104.01
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,98.69
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,130.28
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,199.9
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
881298,Southchurch Drive,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.5
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.35
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.28
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.4
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.8
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.59
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.17
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.37
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,96.5
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.3
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,191.9
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,101.61
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.36
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,132.77
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,234.1
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
881298,Southchurch Drive,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,549.0
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.73
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.69
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.22
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.42
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,95.9
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,179.8
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,90.7
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.18
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,118.2
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,207.7
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
881298,Southchurch Drive,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.2
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.96
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.4
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.9
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.36
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.11
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.62
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,122.7
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.2
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.51
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,109.28
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.35
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,129.63
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,253.9
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.3
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
881298,Southchurch Drive,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.6
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.91
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.4
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.81
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.1
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.2
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.76
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.7
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.46
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,107.7
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.6
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,204.4
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,102.76
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,86.36
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,133.19
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,227.3
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
881298,Southchurch Drive,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.3
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.47
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.3
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.58
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.39
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.58
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,127.9
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,233.6
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.96
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
