Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,102.91
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.68
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,136.08
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,218.5
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.1
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
881298,Southchurch Drive,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.9
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.4
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.28
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.15
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.98
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,122.2
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,209.3
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.14
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,61.3
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,100.36
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,87.51
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,125.48
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,211.3
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
881298,Southchurch Drive,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.2
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.27
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.87
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.06
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.76
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.2
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,90.2
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.2
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,166.7
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.51
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,92.77
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,95.78
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,116.56
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
881298,Southchurch Drive,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.39
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.2
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.2
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.93
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.84
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,121.7
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,216.9
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.7
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,93.7
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,131.08
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,209.4
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
881298,Southchurch Drive,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,537.3
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.86
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.98
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.35
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.4
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.52
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,113.8
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,209.9
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.79
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,73.1
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,123.18
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,87.14
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,123.15
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,215.2
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.1
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
881298,Southchurch Drive,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.37
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.58
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.72
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,50.1
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.65
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.71
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.83
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,101.0
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,136.0
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,196.5
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,67.1
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,121.18
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,89.01
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,121.13
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,222.7
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.7
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
881298,Southchurch Drive,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.1
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.71
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.44
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.7
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,64.9
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.5
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,119.4
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.42
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.06
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.15
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.9
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,195.3
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,112.67
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,87.5
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,127.0
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,222.1
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.1
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
881298,Southchurch Drive,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.2
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.5
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.17
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.9
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.18
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.31
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,114.9
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,200.0
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
