Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,107.38
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.95
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,120.52
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,227.7
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.5
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
881298,Southchurch Drive,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.3
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.15
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.01
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.79
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.6
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.28
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.66
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.6
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,99.3
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,198.3
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.24
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,117.09
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,113.94
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,191.7
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.9
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
881298,Southchurch Drive,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.7
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.02
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.39
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,43.9
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.3
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.5
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.47
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.87
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.79
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,90.5
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,120.1
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.6
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.05
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.63
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,85.5
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,103.09
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.66
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,132.9
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,247.2
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
881298,Southchurch Drive,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.0
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.28
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.94
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.79
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.69
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.71
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,103.2
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,205.1
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.45
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,88.1
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,112.83
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,85.38
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,149.71
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,285.6
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
881298,Southchurch Drive,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,618.2
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.75
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.28
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.56
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.25
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,69.2
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,160.2
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.4
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.12
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,110.09
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,94.21
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,104.01
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.9
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
881298,Southchurch Drive,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.38
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.68
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.7
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.47
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.04
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.36
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.2
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,144.5
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.27
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,121.5
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,80.54
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,116.52
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,212.4
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.9
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
881298,Southchurch Drive,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.3
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.99
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.98
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.6
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.51
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.28
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.14
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.0
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.8
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.5
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,97.3
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.3
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,114.54
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,71.96
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,123.14
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,238.1
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.7
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
881298,Southchurch Drive,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.9
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.43
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.2
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.68
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.46
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.92
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.91
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,79.0
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.6
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,76.6
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.76
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,118.2
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
