Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,113.1
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.79
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,128.72
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,265.6
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.0
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
881298,Southchurch Drive,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.7
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.09
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.05
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.07
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.34
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.19
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,47.7
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.4
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.57
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.58
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,101.8
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,100.04
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,80.77
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,111.1
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
881298,Southchurch Drive,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.48
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.96
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.3
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.03
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.97
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.12
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.3
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,81.41
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,80.45
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,94.87
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
881298,Southchurch Drive,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.41
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.46
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.6
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.76
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,80.59
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,76.86
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,89.49
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
881298,Southchurch Drive,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.67
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.85
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.06
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.13
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,40.9
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,70.21
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,69.29
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
881298,Southchurch Drive,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.95
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.66
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.41
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.32
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,77.55
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
881298,Southchurch Drive,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.3
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.98
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,26.1
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.4
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.08
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.28
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.06
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.99
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,70.48
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
881298,Southchurch Drive,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.21
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,44.8
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
