Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,64.3
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.51
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.96
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
881298,Southchurch Drive,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.36
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.05
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.27
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.8
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.64
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,68.23
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
881298,Southchurch Drive,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.39
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.15
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.12
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,48.8
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.83
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
881298,Southchurch Drive,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.03
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.44
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.48
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.33
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.5
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.84
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,64.48
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
881298,Southchurch Drive,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.46
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,28.1
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.0
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.35
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.8
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
881298,Southchurch Drive,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.38
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.85
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.12
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.01
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.81
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.05
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.92
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,65.62
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
881298,Southchurch Drive,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.47
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.81
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.79
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.98
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,63.99
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
881298,Southchurch Drive,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.15
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.45
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
