Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.4
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,67.9
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
881298,Southchurch Drive,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.64
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.8
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.73
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.81
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.22
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,67.1
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
881298,Southchurch Drive,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.01
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.64
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.01
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.74
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.75
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
881298,Southchurch Drive,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.65
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.29
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.84
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,69.68
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
881298,Southchurch Drive,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.2
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.29
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.29
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
881298,Southchurch Drive,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.48
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.38
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.21
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,65.0
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,73.04
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
881298,Southchurch Drive,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.02
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.38
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.95
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,59.7
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,73.17
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
881298,Southchurch Drive,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.35
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.93
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.08
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,52.9
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.49
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,76.41
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
