Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
881298,Southchurch Drive,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.14
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.82
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.32
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.68
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,55.8
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.26
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.8
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,76.83
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
881298,Southchurch Drive,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.11
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.76
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,70.2
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.7
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,59.73
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.18
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,80.24
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
881298,Southchurch Drive,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.05
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,35.9
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.02
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.58
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.6
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,61.9
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,79.22
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
881298,Southchurch Drive,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.21
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.31
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,62.8
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.52
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.11
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,78.7
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
881298,Southchurch Drive,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.03
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.7
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.05
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.07
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,61.7
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.36
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.55
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,76.6
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
881298,Southchurch Drive,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.99
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.67
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.89
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.97
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.81
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.22
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,77.03
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
881298,Southchurch Drive,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.85
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.63
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.57
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.32
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.38
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,61.9
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.17
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.3
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,76.06
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
881298,Southchurch Drive,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
