Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.17
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.27
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.1
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,63.6
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.2
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.55
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.3
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.43
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
881298,Southchurch Drive,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.9
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,31.5
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.4
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,70.5
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.1
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.72
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.78
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
881298,Southchurch Drive,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.95
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.68
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.36
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.17
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.56
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.91
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,71.7
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.08
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,78.68
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
881298,Southchurch Drive,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.25
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.72
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.68
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.94
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.51
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,70.3
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.5
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,82.03
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
881298,Southchurch Drive,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.97
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,39.2
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.75
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.59
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,73.4
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.4
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,66.88
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.18
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,80.86
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
881298,Southchurch Drive,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.07
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.08
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.85
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.04
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.95
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.57
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.87
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,85.45
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
881298,Southchurch Drive,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.05
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.4
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.8
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.54
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.51
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.74
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.61
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.53
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,84.2
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.15
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.36
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,87.93
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,188.3
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
881298,Southchurch Drive,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.78
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.76
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,38.5
