Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.4
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.81
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.23
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,82.3
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.4
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,70.65
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,87.26
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
881298,Southchurch Drive,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.41
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,34.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.75
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.55
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.59
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,75.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.01
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.69
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,88.54
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,185.9
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
881298,Southchurch Drive,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.95
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.25
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.94
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.1
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.12
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.29
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.75
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,71.8
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.3
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.7
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,80.72
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,91.38
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,194.6
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
881298,Southchurch Drive,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.77
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,53.2
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.8
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.48
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.14
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.91
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.84
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,72.4
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.5
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,86.61
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.28
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,93.52
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,204.4
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
881298,Southchurch Drive,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
